Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.2
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.63
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
922439,AINTREE CRESCENT K167,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.02
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
922439,AINTREE CRESCENT K167,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.99
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.96
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.58
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.72
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.6
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
922439,AINTREE CRESCENT K167,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.46
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.02
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.11
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,70.6
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,108.2
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.71
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
922439,AINTREE CRESCENT K167,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.88
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,29.06
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,83.6
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,117.5
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.83
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
922439,AINTREE CRESCENT K167,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.59
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.71
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.75
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,85.6
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,123.9
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
922439,AINTREE CRESCENT K167,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.64
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.05
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,67.3
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,103.4
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
922439,AINTREE CRESCENT K167,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.73
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.03
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.5
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
