Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
922439,AINTREE CRESCENT K167,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.86
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.35
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.59
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,49.2
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.8
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
922439,AINTREE CRESCENT K167,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.23
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.38
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.24
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.6
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
922439,AINTREE CRESCENT K167,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.39
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.26
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.59
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.07
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
922439,AINTREE CRESCENT K167,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.86
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.47
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.45
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.83
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922439,AINTREE CRESCENT K167,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.64
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.7
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
922439,AINTREE CRESCENT K167,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.92
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.47
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.96
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
922439,AINTREE CRESCENT K167,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.69
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.43
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.8
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
922439,AINTREE CRESCENT K167,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.03
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.03
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.91
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.5
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.2
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
