Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.5
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
922439,AINTREE CRESCENT K167,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.02
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.54
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.25
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.29
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.2
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
922439,AINTREE CRESCENT K167,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.84
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.44
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.32
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.55
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.75
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
922439,AINTREE CRESCENT K167,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.15
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.87
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.33
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.28
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,72.9
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.39
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
922439,AINTREE CRESCENT K167,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.15
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.1
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.84
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.88
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,77.2
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.4
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.68
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
922439,AINTREE CRESCENT K167,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.85
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.35
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.8
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.3
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.17
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
922439,AINTREE CRESCENT K167,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.93
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.75
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.31
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,45.9
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.6
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.9
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.55
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.3
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.51
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.26
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
922439,AINTREE CRESCENT K167,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.64
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.1
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.85
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,38.7
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,80.7
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.23
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.3
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
