Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.54
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.91
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
922439,AINTREE CRESCENT K167,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.05
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.77
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.88
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,47.3
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,89.8
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.77
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.3
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.3
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.38
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.28
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
922439,AINTREE CRESCENT K167,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.38
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.34
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.53
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,56.8
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,103.1
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.2
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.68
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.97
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
922439,AINTREE CRESCENT K167,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.22
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.38
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.8
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.77
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,60.3
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,111.3
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.2
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.66
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
922439,AINTREE CRESCENT K167,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.88
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.9
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.63
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.86
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,41.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.1
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.1
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.08
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.87
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
922439,AINTREE CRESCENT K167,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.1
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.64
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.59
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.32
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.5
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.1
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.22
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.59
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
922439,AINTREE CRESCENT K167,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.12
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.21
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.58
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.68
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.0
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.29
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.43
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
922439,AINTREE CRESCENT K167,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.84
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,33.37
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.12
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,69.0
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.1
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,137.5
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.0
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.55
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.48
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.82
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
922439,AINTREE CRESCENT K167,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.99
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.3
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.74
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.4
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.3
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.31
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
