Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.9
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.19
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
922439,AINTREE CRESCENT K167,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.95
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.91
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.6
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.19
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.3
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.5
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.9
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.25
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.26
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
922439,AINTREE CRESCENT K167,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.41
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.22
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.64
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,118.4
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,102.9
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.38
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.8
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.93
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.43
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
922439,AINTREE CRESCENT K167,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.95
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.34
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.79
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.22
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,64.7
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,135.4
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.5
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.9
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.46
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.8
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.49
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.75
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
922439,AINTREE CRESCENT K167,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.19
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,35.69
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.56
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.19
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,88.9
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,144.7
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.72
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.73
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,129.1
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.7
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.62
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.3
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
922439,AINTREE CRESCENT K167,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,35.23
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.84
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.06
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,80.4
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,143.1
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.2
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.07
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.6
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.74
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.97
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
922439,AINTREE CRESCENT K167,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,28.38
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.92
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.4
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,57.0
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,116.4
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.85
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.5
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.57
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.33
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
922439,AINTREE CRESCENT K167,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.82
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.77
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.71
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,70.3
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,126.2
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.82
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.5
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.51
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.04
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
922439,AINTREE CRESCENT K167,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.36
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.47
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,101.1
