Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.8
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.93
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.4
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.22
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.33
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.7
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
922439,AINTREE CRESCENT K167,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.95
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.97
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.16
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,50.9
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,98.6
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.7
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.96
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.3
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.57
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.03
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.81
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
922439,AINTREE CRESCENT K167,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.73
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.07
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.7
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.49
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,45.3
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.1
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.2
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.55
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.3
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.9
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.54
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.33
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
922439,AINTREE CRESCENT K167,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.25
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.86
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.47
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.39
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,51.1
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.6
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.9
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.72
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.65
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,52.8
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,142.3
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.2
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.76
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.36
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
922439,AINTREE CRESCENT K167,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.35
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.1
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.7
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.06
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,48.0
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.7
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.4
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.3
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.04
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.7
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.1
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.12
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
922439,AINTREE CRESCENT K167,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.66
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.8
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.62
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.27
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.0
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,112.6
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.6
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.22
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.1
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.73
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.4
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
922439,AINTREE CRESCENT K167,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.46
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.28
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.66
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.2
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.7
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.3
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.0
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.46
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
922439,AINTREE CRESCENT K167,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.53
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.42
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.88
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.9
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
