Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,18.0
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
922439,AINTREE CRESCENT K167,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.14
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.21
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.09
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,18.0
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
922439,AINTREE CRESCENT K167,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.37
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.34
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.83
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,18.0
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
922439,AINTREE CRESCENT K167,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.47
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.5
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.5
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.29
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,18.0
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
922439,AINTREE CRESCENT K167,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.46
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.08
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.3
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.9
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.84
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
922439,AINTREE CRESCENT K167,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.01
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.88
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.9
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
922439,AINTREE CRESCENT K167,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.03
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.16
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.3
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.9
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
922439,AINTREE CRESCENT K167,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.24
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,44.2
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.4
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.8
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
922439,AINTREE CRESCENT K167,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.74
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.34
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.3
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
