Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.8
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
922439,AINTREE CRESCENT K167,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.84
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.57
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.75
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.7
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
922439,AINTREE CRESCENT K167,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.54
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.53
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,38.0
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.6
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
922439,AINTREE CRESCENT K167,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.11
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.5
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922439,AINTREE CRESCENT K167,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.67
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.18
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,17.5
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
922439,AINTREE CRESCENT K167,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.19
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.92
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.94
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.4
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
922439,AINTREE CRESCENT K167,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.83
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.48
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.3
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
922439,AINTREE CRESCENT K167,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.49
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.14
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.2
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
922439,AINTREE CRESCENT K167,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
