Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.2
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,40.1
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.1
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
922439,AINTREE CRESCENT K167,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.73
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.26
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.1
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
922439,AINTREE CRESCENT K167,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.54
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.13
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.6
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.0
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
922439,AINTREE CRESCENT K167,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.7
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.0
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922439,AINTREE CRESCENT K167,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.28
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.51
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.0
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
922439,AINTREE CRESCENT K167,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.9
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.0
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
922439,AINTREE CRESCENT K167,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.34
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.19
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.16
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,16.9
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
922439,AINTREE CRESCENT K167,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.33
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.31
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
