Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.9
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
922439,AINTREE CRESCENT K167,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.58
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.27
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.3
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.9
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
922439,AINTREE CRESCENT K167,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.22
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.24
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.2
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,16.8
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
922439,AINTREE CRESCENT K167,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.43
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.63
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.1
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,16.8
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.72
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
922439,AINTREE CRESCENT K167,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.94
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.16
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.52
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.7
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
922439,AINTREE CRESCENT K167,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.51
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.64
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.7
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
922439,AINTREE CRESCENT K167,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.33
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.45
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.5
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.6
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
922439,AINTREE CRESCENT K167,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.56
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.47
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,83.9
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.6
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
922439,AINTREE CRESCENT K167,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.62
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.06
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.37
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.5
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
