Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.2
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,16.5
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
922439,AINTREE CRESCENT K167,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.39
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.81
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.1
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.82
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,16.5
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.18
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
922439,AINTREE CRESCENT K167,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.07
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.5
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.3
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,16.4
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
922439,AINTREE CRESCENT K167,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.62
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.73
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.7
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,16.4
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
922439,AINTREE CRESCENT K167,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.94
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.62
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,50.8
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.7
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.4
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
922439,AINTREE CRESCENT K167,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.7
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.16
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.0
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.3
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.4
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
922439,AINTREE CRESCENT K167,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.73
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.29
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,38.6
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.7
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
922439,AINTREE CRESCENT K167,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.98
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.13
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
