Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
922439,AINTREE CRESCENT K167,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.57
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.73
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.01
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.0
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
922439,AINTREE CRESCENT K167,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.8
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.17
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.52
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.1
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
922439,AINTREE CRESCENT K167,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.72
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.32
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.7
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.4
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
922439,AINTREE CRESCENT K167,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.81
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.6
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.52
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.2
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.33
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
922439,AINTREE CRESCENT K167,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.49
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.71
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.2
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.7
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.2
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
922439,AINTREE CRESCENT K167,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.63
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.34
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.37
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,87.2
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.3
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.2
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
922439,AINTREE CRESCENT K167,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.04
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.1
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
922439,AINTREE CRESCENT K167,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.53
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.56
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.34
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,66.6
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,104.6
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
