Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.1
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
922439,AINTREE CRESCENT K167,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,30.01
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.86
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.42
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,74.1
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,122.1
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.1
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
922439,AINTREE CRESCENT K167,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.66
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.56
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,73.4
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,120.2
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.1
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.21
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.52
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
922439,AINTREE CRESCENT K167,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.66
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.11
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.03
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,62.9
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.8
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
922439,AINTREE CRESCENT K167,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.54
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.52
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,43.8
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.1
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.38
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.12
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
922439,AINTREE CRESCENT K167,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.46
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.59
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.16
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,49.7
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.2
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.84
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
922439,AINTREE CRESCENT K167,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.33
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.54
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.53
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,48.9
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.73
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.91
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.26
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.74
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
922439,AINTREE CRESCENT K167,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.56
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.16
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.83
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.32
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,86.3
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.17
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.58
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.09
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
922439,AINTREE CRESCENT K167,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.13
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.52
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.9
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
