Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.57
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.02
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.64
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
922439,AINTREE CRESCENT K167,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.77
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.34
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,45.3
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.5
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.95
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
922439,AINTREE CRESCENT K167,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.88
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.62
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,51.5
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,89.8
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.52
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.08
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922439,AINTREE CRESCENT K167,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.53
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.45
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
922439,AINTREE CRESCENT K167,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.07
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.8
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.15
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,45.3
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.0
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.32
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
922439,AINTREE CRESCENT K167,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.16
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.49
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,89.5
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,117.0
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
922439,AINTREE CRESCENT K167,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.26
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,34.06
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.1
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,106.4
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,136.5
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.0
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
922439,AINTREE CRESCENT K167,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.27
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.06
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,101.7
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,127.7
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.1
