Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
922439,AINTREE CRESCENT K167,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.41
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,75.4
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,99.7
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.1
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
922439,AINTREE CRESCENT K167,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.18
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.39
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,78.3
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,103.7
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.1
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
922439,AINTREE CRESCENT K167,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.99
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.28
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.6
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,16.1
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
922439,AINTREE CRESCENT K167,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.82
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,16.2
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
922439,AINTREE CRESCENT K167,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.19
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
922439,AINTREE CRESCENT K167,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.59
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922439,AINTREE CRESCENT K167,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.12
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,42.5
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,16.3
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
922439,AINTREE CRESCENT K167,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.83
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
