Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,16.4
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922439,AINTREE CRESCENT K167,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.66
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.1
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,16.4
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
922439,AINTREE CRESCENT K167,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.84
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,16.4
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
922439,AINTREE CRESCENT K167,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.35
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,16.5
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922439,AINTREE CRESCENT K167,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.83
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.33
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,16.5
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922439,AINTREE CRESCENT K167,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.06
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,16.5
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
922439,AINTREE CRESCENT K167,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.01
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.94
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.7
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,16.6
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
922439,AINTREE CRESCENT K167,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.27
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.72
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,16.6
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
922439,AINTREE CRESCENT K167,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
