Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.75
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,16.6
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
922439,AINTREE CRESCENT K167,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.51
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.3
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,53.5
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,77.9
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.6
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
922439,AINTREE CRESCENT K167,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.36
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.39
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,54.3
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.9
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.7
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
922439,AINTREE CRESCENT K167,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.09
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.1
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,59.4
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.6
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.7
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
922439,AINTREE CRESCENT K167,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.45
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.83
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,63.8
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,88.3
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.8
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
922439,AINTREE CRESCENT K167,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.35
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.5
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,63.5
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.6
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.8
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
922439,AINTREE CRESCENT K167,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.06
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.95
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,69.0
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,96.0
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.9
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
922439,AINTREE CRESCENT K167,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.15
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,62.0
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,89.2
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
