Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.9
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
922439,AINTREE CRESCENT K167,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.96
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,61.9
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.4
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.9
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
922439,AINTREE CRESCENT K167,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.86
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.9
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,53.2
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.7
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,17.0
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
922439,AINTREE CRESCENT K167,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.59
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,54.6
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,17.0
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
922439,AINTREE CRESCENT K167,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.69
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,52.1
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.8
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,17.1
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
922439,AINTREE CRESCENT K167,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.83
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.05
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,47.4
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.6
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,17.1
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922439,AINTREE CRESCENT K167,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.57
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,50.9
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.5
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,17.2
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
922439,AINTREE CRESCENT K167,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.97
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.4
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.05
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,17.3
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
922439,AINTREE CRESCENT K167,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.62
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.23
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,51.3
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.3
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
