Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.2
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,17.4
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922439,AINTREE CRESCENT K167,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.69
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.66
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,60.2
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.4
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,17.4
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
922439,AINTREE CRESCENT K167,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.23
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.43
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,57.4
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.5
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.5
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
922439,AINTREE CRESCENT K167,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.48
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,57.6
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.3
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.6
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
922439,AINTREE CRESCENT K167,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.04
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.4
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.6
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
922439,AINTREE CRESCENT K167,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.51
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,51.5
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.7
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922439,AINTREE CRESCENT K167,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.07
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.2
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,55.2
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.9
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.8
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
922439,AINTREE CRESCENT K167,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
