Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
922439,AINTREE CRESCENT K167,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
922439,AINTREE CRESCENT K167,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.71
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
922439,AINTREE CRESCENT K167,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922439,AINTREE CRESCENT K167,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.82
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
922439,AINTREE CRESCENT K167,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.66
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.83
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.26
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
922439,AINTREE CRESCENT K167,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.24
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
922439,AINTREE CRESCENT K167,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,35.3
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
922439,AINTREE CRESCENT K167,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.57
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
