Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
922439,AINTREE CRESCENT K167,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.15
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
922439,AINTREE CRESCENT K167,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.73
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.3
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.6
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
922439,AINTREE CRESCENT K167,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.34
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.3
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.97
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
922439,AINTREE CRESCENT K167,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.91
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
922439,AINTREE CRESCENT K167,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.42
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.87
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.07
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
922439,AINTREE CRESCENT K167,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.04
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.39
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.48
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.97
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
922439,AINTREE CRESCENT K167,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.06
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.75
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.71
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.45
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.7
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.47
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.85
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.48
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
922439,AINTREE CRESCENT K167,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.99
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.56
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,34.8
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
