Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.24
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
922439,AINTREE CRESCENT K167,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.69
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.75
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.6
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
922439,AINTREE CRESCENT K167,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.41
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.66
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.37
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.14
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
922439,AINTREE CRESCENT K167,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.96
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.71
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.28
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.84
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,102.4
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,75.7
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.88
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
922439,AINTREE CRESCENT K167,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.71
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.71
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.27
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.2
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.6
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
922439,AINTREE CRESCENT K167,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.96
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.67
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.01
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,47.8
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,77.9
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,104.7
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.5
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
922439,AINTREE CRESCENT K167,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.84
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.16
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.8
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,43.8
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.1
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
922439,AINTREE CRESCENT K167,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.99
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.21
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.72
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.57
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,48.6
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.5
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.52
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
