Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
922439,AINTREE CRESCENT K167,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.47
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.72
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.68
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.58
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.9
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
922439,AINTREE CRESCENT K167,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.13
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.51
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.3
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,27.3
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
922439,AINTREE CRESCENT K167,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.12
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.4
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.99
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,55.5
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,105.2
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.2
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,27.3
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.75
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
922439,AINTREE CRESCENT K167,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.12
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.04
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,77.6
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,133.6
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.6
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,27.2
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.42
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.25
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
922439,AINTREE CRESCENT K167,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.72
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.29
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.1
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.09
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,61.9
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,107.0
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,27.1
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
922439,AINTREE CRESCENT K167,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.84
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.62
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.21
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.89
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.2
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.49
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,27.1
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.2
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
922439,AINTREE CRESCENT K167,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.62
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.55
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.99
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,27.0
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.26
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
922439,AINTREE CRESCENT K167,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.81
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.91
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.0
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.4
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
