Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,27.0
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.52
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
922439,AINTREE CRESCENT K167,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.29
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.02
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.51
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,53.0
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.3
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.04
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,26.9
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.34
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.86
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
922439,AINTREE CRESCENT K167,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.25
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.52
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.11
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,65.2
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.0
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,100.9
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.49
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,26.8
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.7
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.71
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
922439,AINTREE CRESCENT K167,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.69
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.62
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.88
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.73
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,49.9
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,93.1
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.5
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.29
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,26.8
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.12
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.96
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
922439,AINTREE CRESCENT K167,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.14
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.56
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.82
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.87
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,45.9
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.7
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.57
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,26.7
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.34
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.36
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
922439,AINTREE CRESCENT K167,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.46
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.23
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,37.1
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.9
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,26.6
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.53
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.31
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
922439,AINTREE CRESCENT K167,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.1
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.38
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.03
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.68
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,26.5
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.64
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.16
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.64
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
922439,AINTREE CRESCENT K167,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.79
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.16
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.2
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.78
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.9
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,26.5
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.97
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.27
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
922439,AINTREE CRESCENT K167,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.23
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.23
