Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.17
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.24
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.3
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,26.4
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.32
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.09
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
922439,AINTREE CRESCENT K167,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.23
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.59
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.1
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.2
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.88
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,26.3
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.92
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
922439,AINTREE CRESCENT K167,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.81
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.46
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.2
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,26.3
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.94
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.43
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
922439,AINTREE CRESCENT K167,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.15
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.95
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.88
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,45.0
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,98.6
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,26.2
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.15
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.98
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
922439,AINTREE CRESCENT K167,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.02
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.19
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.54
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.97
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,43.5
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.2
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,26.2
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.35
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.89
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
922439,AINTREE CRESCENT K167,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.9
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.44
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,57.8
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.5
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,26.1
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.1
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
922439,AINTREE CRESCENT K167,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.08
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.23
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.7
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,26.1
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.38
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
922439,AINTREE CRESCENT K167,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.52
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.5
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,50.6
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.3
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,86.0
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
