Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,26.0
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.36
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
922439,AINTREE CRESCENT K167,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.99
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.39
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,52.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,26.0
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
922439,AINTREE CRESCENT K167,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.5
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.6
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,56.5
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.3
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,25.9
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
922439,AINTREE CRESCENT K167,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.51
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.21
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,50.0
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.5
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,25.9
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
922439,AINTREE CRESCENT K167,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.95
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.08
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,47.9
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.2
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,25.9
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
922439,AINTREE CRESCENT K167,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.77
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.15
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.4
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,25.8
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
922439,AINTREE CRESCENT K167,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.2
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.12
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.9
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,25.8
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
922439,AINTREE CRESCENT K167,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.62
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.76
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,41.3
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.9
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,25.7
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
922439,AINTREE CRESCENT K167,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.78
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.3
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
