Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,25.7
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
922439,AINTREE CRESCENT K167,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.64
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.56
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,25.6
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
922439,AINTREE CRESCENT K167,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.54
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.18
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.7
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,25.6
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
922439,AINTREE CRESCENT K167,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.18
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.4
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,25.5
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
922439,AINTREE CRESCENT K167,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.62
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.92
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,25.5
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
922439,AINTREE CRESCENT K167,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.16
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.28
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.63
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,25.5
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
922439,AINTREE CRESCENT K167,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.41
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.6
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.04
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,25.4
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
922439,AINTREE CRESCENT K167,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.61
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.65
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.1
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.7
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.5
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,25.4
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
