Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
922439,AINTREE CRESCENT K167,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.79
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.27
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,25.3
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
922439,AINTREE CRESCENT K167,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.73
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.51
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,25.3
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
922439,AINTREE CRESCENT K167,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.1
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.84
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,40.1
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.16
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,25.2
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
922439,AINTREE CRESCENT K167,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.42
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.48
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,46.2
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.62
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,25.1
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
922439,AINTREE CRESCENT K167,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.92
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.15
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,48.0
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,25.1
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
922439,AINTREE CRESCENT K167,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.85
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.34
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,25.0
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
922439,AINTREE CRESCENT K167,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.35
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.09
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.6
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,25.0
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
922439,AINTREE CRESCENT K167,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.63
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,56.4
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.5
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
