Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,24.9
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922439,AINTREE CRESCENT K167,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.56
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.99
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.0
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.5
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,24.9
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
922439,AINTREE CRESCENT K167,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.63
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.47
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,60.4
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,99.3
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,24.8
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
922439,AINTREE CRESCENT K167,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.68
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,52.1
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,85.3
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,24.8
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
922439,AINTREE CRESCENT K167,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.39
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.07
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,36.5
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,24.7
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
922439,AINTREE CRESCENT K167,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.41
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.84
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,59.2
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.1
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.6
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
922439,AINTREE CRESCENT K167,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.43
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.37
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.2
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
922439,AINTREE CRESCENT K167,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.37
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.43
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,34.9
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
922439,AINTREE CRESCENT K167,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.4
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.36
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
