Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
922439,AINTREE CRESCENT K167,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.8
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.86
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.29
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,24.4
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
922439,AINTREE CRESCENT K167,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.1
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.61
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,24.4
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
922439,AINTREE CRESCENT K167,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.33
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,24.3
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
922439,AINTREE CRESCENT K167,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.63
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.09
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,24.2
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
922439,AINTREE CRESCENT K167,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.43
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,33.8
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,24.1
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
922439,AINTREE CRESCENT K167,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.05
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.26
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,24.0
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
922439,AINTREE CRESCENT K167,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.69
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.96
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,34.5
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,24.0
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
