Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
922439,AINTREE CRESCENT K167,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.72
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.11
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.7
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,23.9
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
922439,AINTREE CRESCENT K167,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.43
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.67
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,23.8
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922439,AINTREE CRESCENT K167,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.72
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.53
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,45.0
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,23.7
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
922439,AINTREE CRESCENT K167,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.32
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.38
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,23.6
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
922439,AINTREE CRESCENT K167,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.01
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.34
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.19
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,23.6
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
922439,AINTREE CRESCENT K167,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.24
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,23.6
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
922439,AINTREE CRESCENT K167,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.16
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.34
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.2
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.2
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
922439,AINTREE CRESCENT K167,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.04
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.47
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,48.8
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
