Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.98
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
922439,AINTREE CRESCENT K167,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.67
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.73
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,45.7
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.1
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922439,AINTREE CRESCENT K167,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.94
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.21
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.55
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,43.1
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.5
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
922439,AINTREE CRESCENT K167,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.27
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.04
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.78
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
922439,AINTREE CRESCENT K167,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.79
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.25
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.76
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,65.6
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,100.0
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,23.4
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
922439,AINTREE CRESCENT K167,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.13
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.85
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.9
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,57.7
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,92.4
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.4
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.42
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,23.4
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.24
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
922439,AINTREE CRESCENT K167,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.47
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.56
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.0
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,23.4
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.73
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
922439,AINTREE CRESCENT K167,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.32
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,75.6
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,23.4
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
922439,AINTREE CRESCENT K167,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.42
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.63
