Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.1
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,23.4
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.06
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
922439,AINTREE CRESCENT K167,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.97
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.98
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.6
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
922439,AINTREE CRESCENT K167,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.88
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,38.7
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922439,AINTREE CRESCENT K167,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.67
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,47.3
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.2
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
922439,AINTREE CRESCENT K167,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.11
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.09
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,79.4
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.4
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
922439,AINTREE CRESCENT K167,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.28
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.09
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,102.3
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,130.9
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.59
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
922439,AINTREE CRESCENT K167,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.1
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.98
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,82.9
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,106.9
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,23.5
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922439,AINTREE CRESCENT K167,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.72
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,25.95
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,83.7
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,105.7
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
