Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,23.6
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
922439,AINTREE CRESCENT K167,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,23.6
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
922439,AINTREE CRESCENT K167,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.34
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,23.6
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
922439,AINTREE CRESCENT K167,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.64
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,23.7
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
922439,AINTREE CRESCENT K167,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,23.7
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
922439,AINTREE CRESCENT K167,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,23.8
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
922439,AINTREE CRESCENT K167,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.11
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,23.8
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922439,AINTREE CRESCENT K167,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.87
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,23.8
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
922439,AINTREE CRESCENT K167,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.93
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
