Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,23.9
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922439,AINTREE CRESCENT K167,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.27
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.67
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.39
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,23.9
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
922439,AINTREE CRESCENT K167,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.28
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.8
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,23.9
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
922439,AINTREE CRESCENT K167,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.83
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,24.0
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
922439,AINTREE CRESCENT K167,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.31
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,24.0
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922439,AINTREE CRESCENT K167,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.44
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,24.1
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
922439,AINTREE CRESCENT K167,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.73
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,24.1
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
922439,AINTREE CRESCENT K167,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.63
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,24.1
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
922439,AINTREE CRESCENT K167,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
