Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.46
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,24.2
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
922439,AINTREE CRESCENT K167,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.39
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,24.3
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
922439,AINTREE CRESCENT K167,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.23
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,24.3
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
922439,AINTREE CRESCENT K167,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.36
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,24.4
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
922439,AINTREE CRESCENT K167,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.15
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,24.4
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
922439,AINTREE CRESCENT K167,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
922439,AINTREE CRESCENT K167,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,25.9
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922439,AINTREE CRESCENT K167,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.09
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
