Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
922439,AINTREE CRESCENT K167,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.1
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
922439,AINTREE CRESCENT K167,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,26.7
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,24.7
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
922439,AINTREE CRESCENT K167,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,24.8
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
922439,AINTREE CRESCENT K167,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.75
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,24.8
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
922439,AINTREE CRESCENT K167,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,24.9
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
922439,AINTREE CRESCENT K167,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.07
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,24.9
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
922439,AINTREE CRESCENT K167,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.7
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,25.0
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
922439,AINTREE CRESCENT K167,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.77
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.95
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
