Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,25.0
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
922439,AINTREE CRESCENT K167,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,25.1
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
922439,AINTREE CRESCENT K167,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.84
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,25.2
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
922439,AINTREE CRESCENT K167,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.17
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.0
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,25.3
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
922439,AINTREE CRESCENT K167,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.6
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,25.3
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
922439,AINTREE CRESCENT K167,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.2
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,25.4
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922439,AINTREE CRESCENT K167,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
922439,AINTREE CRESCENT K167,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,22.6
922439,AINTREE CRESCENT K167,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922439,AINTREE CRESCENT K167,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922439,AINTREE CRESCENT K167,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922439,AINTREE CRESCENT K167,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.05
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.27
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,36.3
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.2
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-10.17
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-10.38
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-9.53
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.13
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.01
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.14
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.89
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.9
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.28
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,22.9
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.92
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.83
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
922439,AINTREE CRESCENT K167,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.1
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,32.3
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-11.26
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-11.33
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-10.13
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.06
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.87
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.24
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.13
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.35
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.73
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,23.4
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
