Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.71
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
922439,AINTREE CRESCENT K167,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.28
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.41
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,46.1
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-12.12
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-12.34
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-10.36
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.07
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.06
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.96
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.4
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.1
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.63
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,23.9
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.86
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
922439,AINTREE CRESCENT K167,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.31
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,49.3
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.3
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,24.4
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
922439,AINTREE CRESCENT K167,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.96
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.58
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,55.6
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.7
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
922439,AINTREE CRESCENT K167,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.99
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.17
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.6
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
922439,AINTREE CRESCENT K167,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.45
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,53.1
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.0
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
922439,AINTREE CRESCENT K167,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.22
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.28
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,45.4
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,24.5
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
922439,AINTREE CRESCENT K167,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.04
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.87
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,51.9
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.0
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
922439,AINTREE CRESCENT K167,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.09
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.12
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.5
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
