Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
922439,AINTREE CRESCENT K167,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.53
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.07
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.1
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.4
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
922439,AINTREE CRESCENT K167,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.77
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.17
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,41.4
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922439,AINTREE CRESCENT K167,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.07
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.37
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,36.7
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
922439,AINTREE CRESCENT K167,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.57
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.53
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.94
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,39.5
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
922439,AINTREE CRESCENT K167,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.41
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.08
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,24.6
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
922439,AINTREE CRESCENT K167,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.31
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.51
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.13
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,33.2
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,24.7
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
922439,AINTREE CRESCENT K167,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.04
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.68
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,32.1
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.6
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,24.7
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
922439,AINTREE CRESCENT K167,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
922439,AINTREE CRESCENT K167,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
922439,AINTREE CRESCENT K167,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
922439,AINTREE CRESCENT K167,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
