Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,24.9
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.49
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
922439,AINTREE CRESCENT K167,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.87
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.93
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,40.9
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.8
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.23
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,24.9
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.65
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.71
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
922439,AINTREE CRESCENT K167,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.12
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,50.2
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.68
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,25.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
922439,AINTREE CRESCENT K167,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.28
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.56
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,37.3
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.9
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.78
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,25.0
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.35
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
922439,AINTREE CRESCENT K167,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.99
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.95
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,37.4
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.7
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,25.1
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
922439,AINTREE CRESCENT K167,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.96
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,35.6
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.02
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,49.5
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,25.2
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
922439,AINTREE CRESCENT K167,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.03
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.57
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,36.1
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,25.3
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922439,AINTREE CRESCENT K167,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.37
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,38.7
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,25.4
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
922439,AINTREE CRESCENT K167,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.08
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.98
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,67.0
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,87.0
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
