Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,25.5
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922439,AINTREE CRESCENT K167,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.28
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.27
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,62.4
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.5
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,25.5
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
922439,AINTREE CRESCENT K167,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.02
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.66
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,49.7
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.9
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,25.6
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
922439,AINTREE CRESCENT K167,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.46
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.22
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,80.9
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,98.0
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,25.7
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
922439,AINTREE CRESCENT K167,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.05
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,31.7
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,25.8
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
922439,AINTREE CRESCENT K167,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.9
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.9
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,26.0
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922439,AINTREE CRESCENT K167,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.55
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.24
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,40.7
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,26.1
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
922439,AINTREE CRESCENT K167,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.62
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,38.6
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,26.2
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
