Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
922439,AINTREE CRESCENT K167,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.11
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,37.7
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,26.3
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
922439,AINTREE CRESCENT K167,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.77
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,26.5
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
922439,AINTREE CRESCENT K167,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.15
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,26.6
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
922439,AINTREE CRESCENT K167,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.13
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.34
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,30.9
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,26.8
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
922439,AINTREE CRESCENT K167,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.41
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.92
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,26.9
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
922439,AINTREE CRESCENT K167,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.86
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.3
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,22.2
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,27.0
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
922439,AINTREE CRESCENT K167,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,27.1
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
922439,AINTREE CRESCENT K167,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.63
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
