Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,27.1
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
922439,AINTREE CRESCENT K167,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,27.1
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
922439,AINTREE CRESCENT K167,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,27.1
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
922439,AINTREE CRESCENT K167,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,27.2
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
922439,AINTREE CRESCENT K167,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,27.2
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
922439,AINTREE CRESCENT K167,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,27.3
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
922439,AINTREE CRESCENT K167,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.18
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,27.3
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
922439,AINTREE CRESCENT K167,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,19.4
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,27.3
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
922439,AINTREE CRESCENT K167,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
