Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,27.3
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
922439,AINTREE CRESCENT K167,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.14
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
922439,AINTREE CRESCENT K167,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
922439,AINTREE CRESCENT K167,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,23.7
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
922439,AINTREE CRESCENT K167,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.84
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
922439,AINTREE CRESCENT K167,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.86
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
922439,AINTREE CRESCENT K167,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.86
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,32.6
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
922439,AINTREE CRESCENT K167,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.2
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,27.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
