Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922439,AINTREE CRESCENT K167,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.97
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
922439,AINTREE CRESCENT K167,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.76
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,25.5
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
922439,AINTREE CRESCENT K167,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.63
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,29.4
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
922439,AINTREE CRESCENT K167,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,31.4
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
922439,AINTREE CRESCENT K167,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.05
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
922439,AINTREE CRESCENT K167,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.33
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
922439,AINTREE CRESCENT K167,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.01
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.58
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,22.4
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,27.5
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
922439,AINTREE CRESCENT K167,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
922439,AINTREE CRESCENT K167,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.6
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
922439,AINTREE CRESCENT K167,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
